Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90222
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97574
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98318
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91708
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8910799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96176
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,253.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,253.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
