Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,253.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86215
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8615700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96622
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8502799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94064
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
