Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,110.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,110.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99496
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
