Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96847
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94208
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
