Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,119.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,120.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97156
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96466
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,117.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,117.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,93.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,253.7
