Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,115.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,116.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,124.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,125.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,253.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,253.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,93.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,137.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,137.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,253.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,105.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,253.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99289
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,253.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,76.62
