Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,111.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,117.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,118.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,105.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,106.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,113.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,126.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,126.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97513
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,109.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,110.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,109.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,109.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
