Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8815299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,104.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98492
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
