Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94012
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98883
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96658
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
