Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97333
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,108.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
