Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97363
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94641
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90683
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
