Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77423
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96728
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94376
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
