Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,98.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,137.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,138.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,111.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,111.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,134.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,135.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,108.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
