Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,145.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,145.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90369
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8629700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8841200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96963
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,252.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99557
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81009
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
