Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8286399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
