Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91763
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97342
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
