Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91708
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8242799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8689600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93185
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89541
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
