Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8389
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8853700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80575
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87082
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90912
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
