Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8713700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89789
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8484200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95212
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,253.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
