Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98047
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96323
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95496
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81976
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,253.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,254.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
