Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,252.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90842
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8454299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
