Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
