Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93594
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96768
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
