Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94049
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94351
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97723
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
