Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96381
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,254.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,254.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,253.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,253.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,129.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,130.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
