Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97522
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,104.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,111.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,123.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,124.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
