Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,101.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,95.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,135.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,136.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,145.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,147.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,100.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,109.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,110.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,108.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,108.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93643
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,149.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,149.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
