Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,131.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,115.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,115.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,98.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86969
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
