Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7259800000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48113
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87802
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91302
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
