Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81857
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77578
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,131.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15650999999999998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41079
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49969
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91128
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.74432
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
