Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.06273
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93802
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-115.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91879
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7770699999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3575
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
