Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43767
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8475299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
