Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8615700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96933
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93878
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6530699999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
