Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8712700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94342
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95727
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98047
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,130.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8608100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
