Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,105.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91241
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88861
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99637
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
