Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7478600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8302
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,111.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8316600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99802
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,104.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,104.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8600700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8773799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96466
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99844
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,120.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,120.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94507
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
