Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,253.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91727
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97433
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,92.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,93.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97784
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97269
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
