Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99512
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87613
