Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94446
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8004399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
