Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8844
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94348
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7740100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85888
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85434
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95221
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
