Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94159
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
