Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97412
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,253.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97513
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,123.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,123.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96176
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
