Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,118.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,119.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96381
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8659600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98047
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90878
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94623
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
