Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,112.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,113.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,107.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97507
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99637
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,103.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
