Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97333
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,148.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,148.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99176
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,106.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97031
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,97.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98022
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,113.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
