Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,121.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,122.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,121.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99222
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99033
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,97.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,132.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,138.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69439
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
