Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,130.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,130.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84439
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8793
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95038
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,89.12
