Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72692
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98215
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82434
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9005700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8726799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
