Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81857
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92074
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97037
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94049
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8671200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7128899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5323100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48702
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
