Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.29476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82037
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.29516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.479
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09969
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8312700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.43532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
