Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31353000000000003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.27993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8286100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8371299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7709600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39541
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
