Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,91.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26793
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6835600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,111.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,111.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93082
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8402700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
