Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,116.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8495799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97433
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,87.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
