Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86908
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87774
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97217
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8577600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94113
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,106.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,106.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
