Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99802
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94958
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90018
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8662700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,252.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91391
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,91.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
