Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8821399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8765200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
