Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8458200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96323
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89297
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9129
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.77
