Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92596
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8884299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,30.62
