Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99658
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,253.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
