Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
