Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95889
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94046
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,254.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,254.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
