Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92673
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,109.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,109.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93063
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
