Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91907
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,109.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,110.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,114.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,115.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
