Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97174
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96063
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,127.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,128.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
